ProjectID,Date,Electricity Generated,Capacity Factor,Total Fuel Consumed,Electric Efficiency,Total Heat Used,Heat Rejected,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
,YYYY-MM,kW,%,cf/h,%hhv,MBtu/h,MBtu/h,%hhv,%hhv,MBtu/h,MBtu/h,cf/h,cf/h
120,2013-04,3281.2008569444447,72.91557459876543,43807.35838961327,32.6424272787606,15430.016762169678,0.0,34.13026299607784,58.90119467848314,0.0,15430.016762169678,33243.51686805555,10563.84152155772
120,2013-05,3714.026802419354,82.53392894265232,46871.995557795686,32.12860197440332,18665.631096774196,0.0,38.58775719428765,64.79299955563557,0.0,18665.631096774196,38230.483994623646,8641.511563172044
120,2013-06,3534.679765277777,78.54843922839504,44295.03918888889,30.901432395576627,17162.27348333333,0.0,37.54395586727877,63.93469625589838,0.0,17162.27348333333,37829.27809861111,6465.76109027778
120,2013-07,3484.8289690860215,77.44064375746714,41508.1499422043,30.523417076475408,15729.828041666664,0.0,36.72069571143618,64.486143530074,0.0,15729.828041666664,37757.64582258064,3750.5041196236557
120,2013-08,3553.7538844086016,78.97230854241337,43806.879552419356,30.913422715539824,16677.599668010753,0.0,36.890244088822705,63.71906705538365,0.0,16677.599668010753,38018.66351209678,5788.216040322583
120,2013-09,2758.525083333334,61.30055740740742,35910.422458333334,30.821231846731113,14431.236088888887,0.0,38.94066107496063,64.34529926128899,0.0,14431.236088888887,29599.442819444448,6310.979638888887
120,2013-10,3773.5514489247325,83.85669886499404,51401.33178763439,32.45298239562487,22861.618635752682,0.0,43.0975822333143,67.3766772664244,0.0,22861.618635752682,38454.95012096773,12946.381666666663
120,2013-11,3908.9573569444433,86.86571904320985,63204.97639999999,32.64503952824346,33313.65206944445,0.0,51.072988945735595,71.52642372196566,0.0,33313.65206944445,39600.46858611111,23604.507813888886
120,2013-12,3762.6177029569885,83.61372673237753,65817.217344086,32.78201526439658,36718.935900537625,0.0,54.0593566250246,72.9656837724711,0.0,36718.935900537625,37958.67438306451,27858.542961021503
120,2014-01,3178.4215940860217,70.63159097968938,55399.908424731184,32.825375291004725,30728.755599462358,0.0,53.74724763115122,72.72125420793081,0.0,30728.755599462358,32022.732946236556,23377.175478494624
120,2014-02,3882.9915863095243,86.28870191798943,67076.42216369047,32.759687218685116,36715.5229375,0.0,53.03958673162362,72.1844888854782,0.0,36715.5229375,39199.74969791667,27876.672465773798
120,2014-03,3415.3409086021506,75.89646463560335,57316.122971774195,32.3872504138975,30693.838948924735,0.0,51.89131864243289,71.59801592122461,0.0,30693.838948924735,34875.18916129033,22440.93381048387
120,2014-04,3787.410586111111,84.16467969135802,57279.50334722221,31.864014711559218,28708.56888472223,0.0,48.566029865200086,70.43356011825448,0.0,28708.56888472223,39309.58743472222,17969.915912499997
120,2014-05,3490.2047311827955,77.56010513739545,49220.64493010752,30.946155948593173,22328.081614247312,0.0,43.95663248424323,67.4075691615781,0.0,22328.081614247312,37299.30881854838,11921.33611155914
120,2014-06,3368.434988888888,74.85411086419751,45135.32836388888,29.96053606081282,18330.643595833328,0.0,39.35332297385267,64.03462999841682,0.0,18330.643595833328,37182.20844722222,7953.1199166666665
120,2014-07,3178.1144919354833,70.62476648745518,42973.348443548384,29.2613870761732,17423.180643817206,0.0,39.286971092376376,63.74530866562751,0.0,17423.180643817206,35919.57756989247,7053.770873655914
120,2014-08,3228.9715913978494,71.75492425328555,44101.52686827957,29.108814016050623,17559.3407217742,0.0,38.58112462023843,62.79516093234432,0.0,17559.3407217742,36685.65721774194,7415.869650537634
120,2014-09,2569.391577777778,57.097590617283956,34844.55678888888,29.80636192899481,14119.757150000003,0.0,39.26563137468596,63.652269982276025,0.0,14119.757150000003,28508.732997222218,6335.823791666668
120,2014-10,3357.8897217741924,74.61977159498205,48598.97959274194,30.57074289421734,21860.24266935484,0.0,43.5861120230657,66.43662054470792,0.0,21860.24266935484,36325.953908602154,12273.025684139784
120,2014-11,3832.6526916666667,85.17005981481482,63473.8995388889,31.42172857310066,33367.22229305556,0.0,50.93838566121738,70.90759532710132,0.0,33367.22229305556,40339.07954027779,23134.81999861111
120,2014-12,4118.864778225805,91.5303284050179,72665.02847311829,31.829102833710106,40390.09072983871,0.0,53.86041351406582,72.60641630230829,0.0,40390.09072983871,42796.645368279576,29868.383104838715
120,2015-01,4143.800823924731,92.08446275388292,78716.3952298387,32.01673405883514,45808.3800013441,0.0,56.389733025726166,73.79939206742785,0.0,45808.3800013441,42803.4164704301,35912.9787594086
120,2015-02,4176.197819940476,92.80439599867724,81674.40476636903,32.07395510889675,48265.88242857143,0.0,57.26306307703448,74.17337720767814,0.0,48265.88242857143,43061.10164285713,38613.303123511905
120,2015-03,2818.1266357526883,62.62503635005974,52120.18620833334,31.499067118360774,29751.22370026881,0.0,55.3119764781463,73.19377252147677,0.0,29751.22370026881,29588.2584717742,22531.92773655914
120,2015-04,4273.026818055556,94.95615151234568,58860.98722916667,32.87329583193255,27205.43529722221,0.0,44.78663568031065,68.79511580577318,0.0,27205.43529722221,42988.170376388895,15872.816852777774
120,2015-05,3871.5030013440855,86.03340002986857,52164.61887768816,31.69374719805105,22580.76534274194,0.0,41.94526298318863,66.49009999578513,0.0,22580.76534274194,40398.25458870967,11766.364288978493
120,2015-06,3584.889669444445,79.66421487654323,47827.596011111105,31.016304047861677,19728.393995833336,0.0,39.969938786458364,64.75864343017756,0.0,19728.393995833336,38224.54633888888,9603.049672222223
120,2015-07,3379.6407311827957,75.10312735961769,46037.24158198925,30.26782845722249,19270.365245967743,0.0,40.56028097906636,64.8385563204632,0.0,19270.365245967743,36927.15612768818,9110.085454301076
120,2015-08,3465.7259475806445,77.01613216845877,45905.43900806452,30.5233429867933,18619.942752688174,0.0,39.30379618751426,64.27196338154371,0.0,18619.942752688174,37550.75834139785,8354.680666666665
120,2015-09,2865.5505208333334,63.678900462962964,37466.192425,30.569670823160962,15009.007622222221,0.0,38.81796119568463,64.11240308460916,0.0,15009.007622222221,31000.87117638889,6465.3212486111115
120,2015-10,3808.641556451613,84.63647903225807,54790.958379032265,31.797491651751898,25354.260497311825,0.0,44.83966443383476,67.82854350366144,0.0,25354.260497311825,39612.6439811828,15178.31439784946
120,2015-11,4133.189258333333,91.84865018518516,63563.379113888885,32.03175296845143,31675.86202222223,0.0,48.28828356532202,69.79305872494118,0.0,31675.86202222223,42673.786151388886,20889.5929625
120,2015-12,4087.7865000000006,90.83970000000001,63969.011102150536,32.158183622060655,32374.194194892472,0.0,49.03990646660237,70.17358801718247,0.0,32374.194194892472,42039.087954301074,21929.923147849462
120,2016-01,4148.5465672043,92.1899237156511,73316.34113575268,32.81403363197484,41149.57316263441,0.0,54.38571645552174,73.09907665499821,0.0,41149.57316263441,41811.22977956989,31505.111356182795
120,2016-02,4227.546666666667,93.94548148148148,72045.60687356321,32.63088974225413,39421.20658189656,0.0,53.0203648005163,72.4264305001973,0.0,39421.20658189656,42846.57241666666,29199.034456896552
120,2016-03,3076.7215685483866,68.37159041218636,48141.71889784946,31.771924643917632,23992.256755376344,0.0,48.291401598690584,69.42742077778462,0.0,23992.256755376344,32025.89409811828,16115.824799731183
120,2016-04,3259.598484722222,72.43552188271605,49149.22999305555,31.783284531292416,23970.209486111104,0.0,47.25800827346849,69.1913083292706,0.0,23970.209486111104,33917.35073472222,15231.879258333332
120,2016-05,3705.7083602150524,82.3490746714456,51847.27703494624,30.99456752515339,22889.793181451612,0.0,42.77955067460833,66.41706884213232,0.0,22889.793181451612,39540.50824731183,12306.768787634408
120,2016-06,3270.709715277778,72.68243811728395,35893.36272083334,30.149323749446992,11800.498038888889,0.0,31.857118576180234,61.99303787693889,0.0,11800.498038888889,35877.40446111112,15.958259722222225
120,2016-07,3325.801575268817,73.90670167264038,44156.823466397844,29.45441462782351,18214.958044354837,0.0,39.97151914060571,64.88045084569143,0.0,18214.958044354837,37342.42604838709,6814.397418010753
120,2016-08,2971.180952,66.02624337777777,40067.612792,29.326259882707582,16438.7783296,0.0,39.75542254459612,64.27947435747701,0.0,16438.7783296,33506.4960912,6561.1167008
